Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.92
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.18
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.86
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.46
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.7
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.96
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
777174,Captains Pool Road - Kidderminster,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.04
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,55.82
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.42
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.86
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.17
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.79
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.83
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.43
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.83
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.53
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.09
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,62.01
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.92
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.63
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
777174,Captains Pool Road - Kidderminster,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.44
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,196.4
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.45
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.24
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
