Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.9
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
