Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
