Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
