Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.35
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.22
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.12
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.36
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.24
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
