Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.36
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.07
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
777174,Captains Pool Road - Kidderminster,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.48
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.82
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.47
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.9
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.86
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.76
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.64
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.43
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
