Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.41
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.57
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
777174,Captains Pool Road - Kidderminster,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.14
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.21
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.69
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.87
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
