Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
