Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
