Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
