Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.19
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.3
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.65
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.01
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.74
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
