Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
777174,Captains Pool Road - Kidderminster,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.15
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.74
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.14
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.74
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.59
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.24
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.47
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
