Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.79
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.09
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.03
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.74
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.74
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
