Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,22.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,28.1
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,30.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,28.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.42
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,29.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,28.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,27.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.35
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,29.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,214.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,26.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
