Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.74
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.92
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,26.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,184.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,20.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.44
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
