Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.04
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
