Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
