Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.86
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.33
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
