Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.4
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
777174,Captains Pool Road - Kidderminster,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.15
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.75
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,191.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.86
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.28
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.38
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.18
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
