Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.14
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.68
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.35
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.51
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.99
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,51.58
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.23
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.97
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.73
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.47
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.96
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
