Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.03
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.82
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
