Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.37
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
