Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.04
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.55
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
