Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.18
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.17
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
