Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.73
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.95
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.82
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.32
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
777174,Captains Pool Road - Kidderminster,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
