Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.71
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.59
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.61
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.39
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.37
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.27
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.61
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
777174,Captains Pool Road - Kidderminster,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.76
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.51
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.93
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.98
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.99
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.77
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.25
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
777174,Captains Pool Road - Kidderminster,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.72
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.41
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
