Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.29
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,58.68
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,234.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.98
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,56.66
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.08
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,215.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.07
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.85
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.35
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.41
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
