Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,20.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,18.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
