Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.71
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,transformer,,Temperature,C,17.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.82
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.04
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.05
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.01
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,214.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,16.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.62
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.35
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
