Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.58
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.93
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-04-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.25
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.13
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
