Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.94
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-04-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.97
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.88
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.75
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-01T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
