Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
