Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,transformer,,Temperature,C,8.0
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.79
