Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.84
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.74
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.74
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
777174,Captains Pool Road - Kidderminster,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.12
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.33
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.22
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
