Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.89
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.62
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
777174,Captains Pool Road - Kidderminster,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.56
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.29
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.88
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.78
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.15
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.35
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.75
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.97
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,18.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.05
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.51
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
