Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.59
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.86
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.68
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.78
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.23
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.31
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.71
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.58
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,19.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,54.91
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,203.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.08
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.59
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.57
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.61
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
777174,Captains Pool Road - Kidderminster,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.78
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,20.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.91
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,22.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.98
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
