Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,24.1
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.99
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,transformer,,Temperature,C,24.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.69
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,transformer,,Temperature,C,26.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,transformer,,Temperature,C,28.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,transformer,,Temperature,C,27.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
