Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.28
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
777174,Captains Pool Road - Kidderminster,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,16.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,190.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.65
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,45.81
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.91
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.74
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.68
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.96
