Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.71
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.95
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-04-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.94
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.93
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,191.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.55
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.05
