Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.79
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-02T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-02T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-04-02T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
