Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.02
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
