Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
