Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.46
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-04-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.41
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.18
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-04-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
