Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.07
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.84
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
777174,Captains Pool Road - Kidderminster,2023-04-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.44
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.78
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.53
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.33
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.48
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.91
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.59
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.83
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,224.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.52
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
777174,Captains Pool Road - Kidderminster,2023-04-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,transformer,,Temperature,C,16.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.07
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.38
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.59
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.58
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.97
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.26
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.66
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,17.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.29
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
