Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.56
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.69
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,19.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.49
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,19.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,19.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
