Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-04-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,transformer,,Temperature,C,23.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,transformer,,Temperature,C,24.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,transformer,,Temperature,C,26.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,transformer,,Temperature,C,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,transformer,,Temperature,C,27.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.35
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.35
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,transformer,,Temperature,C,28.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,transformer,,Temperature,C,28.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.38
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,transformer,,Temperature,C,28.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.48
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
