Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,transformer,,Temperature,C,28.5
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,transformer,,Temperature,C,29.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.85
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,transformer,,Temperature,C,28.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.26
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,transformer,,Temperature,C,27.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,transformer,,Temperature,C,28.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,transformer,,Temperature,C,27.2
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.07
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,transformer,,Temperature,C,24.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,transformer,,Temperature,C,20.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,transformer,,Temperature,C,25.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,transformer,,Temperature,C,27.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.87
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
