Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,23.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,19.0
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,22.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,22.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.67
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,19.3
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,18.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-03T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
