Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-04-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.01
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.85
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.65
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,2.6
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,2.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,2.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,2.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-03T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
