Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-04-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
