Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.48
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-04T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
