Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.15
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.56
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.09
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.74
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.89
