Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.28
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.57
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.78
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.17
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.87
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.12
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,17.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.21
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,218.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,18.0
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.43
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.67
