Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,22.6
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.76
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,23.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,25.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.11
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.53
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,26.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.26
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,26.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.83
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,27.2
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.56
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,28.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,28.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,3.96
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.36
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
