Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,transformer,,Temperature,C,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-04-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,transformer,,Temperature,C,30.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.32
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.49
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,transformer,,Temperature,C,30.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.81
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,transformer,,Temperature,C,30.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,transformer,,Temperature,C,30.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,transformer,,Temperature,C,29.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,transformer,,Temperature,C,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.01
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,29.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.89
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.82
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,29.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.74
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,28.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.12
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,28.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
