Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.41
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,27.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.48
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.44
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,27.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.59
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,26.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,26.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,25.9
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.15
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,25.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.96
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,transformer,,Temperature,C,23.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,transformer,,Temperature,C,21.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
777174,Captains Pool Road - Kidderminster,2023-04-04T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
