Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-04-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.46
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
