Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,transformer,,Temperature,C,6.7
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-04-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-04-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
