Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.85
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
