Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.24
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.35
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.47
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.37
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.78
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.72
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
777174,Captains Pool Road - Kidderminster,2023-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.17
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.71
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.07
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
