Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
777174,Captains Pool Road - Kidderminster,2023-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.76
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.14
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.04
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.5
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.09
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.31
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.96
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.81
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.24
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.71
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.57
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.32
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.37
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
