Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.52
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.34
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
777174,Captains Pool Road - Kidderminster,2023-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.13
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.05
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.13
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.22
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.47
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.19
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.27
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.01
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.59
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.3
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.55
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-04-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
