Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.17
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.63
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-04-05T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
