Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.39
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-04-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-04-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.86
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,transformer,,Temperature,C,7.9
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-04-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-04-05T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
